Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,16.72
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
930319,WATERFALL CLOSE MERIN,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,9.21
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,11.78
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,10.97
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,13.84
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,10.39
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,12.67
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,13.52
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,11.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
930319,WATERFALL CLOSE MERIN,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,12.41
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,16.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,14.06
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,10.71
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,14.63
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,15.14
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,12.42
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,18.67
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,16.23
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,20.16
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,52.2
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
930319,WATERFALL CLOSE MERIN,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,9.77
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,14.06
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,15.99
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,11.17
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,13.01
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,12.3
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
930319,WATERFALL CLOSE MERIN,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,8.43
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,18.66
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,15.63
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,17.68
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,9.31
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,16.17
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,16.7
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
930319,WATERFALL CLOSE MERIN,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,20.07
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,62.5
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
