Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,18.06
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,12.67
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,20.66
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,62.8
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
930319,WATERFALL CLOSE MERIN,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,9.85
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,17.13
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,50.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,8.15
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,17.12
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
930319,WATERFALL CLOSE MERIN,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,15.18
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
930319,WATERFALL CLOSE MERIN,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,17.38
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,53.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,8.73
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,20.66
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,66.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
930319,WATERFALL CLOSE MERIN,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,9.35
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,22.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,73.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,73.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,30.04
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,107.4
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,125.4
930319,WATERFALL CLOSE MERIN,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,23.25
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,74.9
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
930319,WATERFALL CLOSE MERIN,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,16.45
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
930319,WATERFALL CLOSE MERIN,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,15.54
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,10.17
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,8.76
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,9.84
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,24.2
