Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,10.12
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,11.02
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,13.03
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,9.65
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,15.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
930319,WATERFALL CLOSE MERIN,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,11.22
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,15.59
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,1.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,10.73
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,11.36
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,13.16
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,12.71
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
930319,WATERFALL CLOSE MERIN,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,11.15
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,16.59
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
930319,WATERFALL CLOSE MERIN,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,12.63
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,12.78
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
930319,WATERFALL CLOSE MERIN,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,13.55
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,11.72
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,5.79
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.17
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,11.53
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,20.87
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,63.0
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.73
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,22.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,68.0
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
930319,WATERFALL CLOSE MERIN,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,16.61
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,15.21
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,17.35
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,16.57
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,10.48
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
