Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,12.48
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,12.99
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,8.63
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,11.37
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,13.79
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
930319,WATERFALL CLOSE MERIN,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,12.32
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,14.81
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,13.96
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,14.94
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.06
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,15.18
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,14.88
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,11.74
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
930319,WATERFALL CLOSE MERIN,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,14.61
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,7.93
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
930319,WATERFALL CLOSE MERIN,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,17.93
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,16.79
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,10.73
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
930319,WATERFALL CLOSE MERIN,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,18.35
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,21.62
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,10.75
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,17.58
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
930319,WATERFALL CLOSE MERIN,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,11.1
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,17.43
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,8.61
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
930319,WATERFALL CLOSE MERIN,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,12.21
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,7.96
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,13.71
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
930319,WATERFALL CLOSE MERIN,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,9.39
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,11.09
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,12.56
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,10.17
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,10.92
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
