Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,11.16
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,11.75
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,17.55
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,10.39
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,17.36
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,11.31
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,10.68
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,12.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,14.16
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,11.56
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,9.38
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,12.99
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,8.22
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,9.29
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,7.85
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,7.65
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,7.11
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,6.98
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,6.99
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,9.39
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
