Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,6.61
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,6.02
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,8.36
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,9.95
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,10.1
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,11.38
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.86
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,9.07
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,8.78
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
