Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,10.33
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,9.37
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,9.28
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,6.95
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,7.61
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,7.82
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,9.29
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
