Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,8.71
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,9.67
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,9.68
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,13.03
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,13.28
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.73
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,11.57
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,11.39
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,7.76
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,9.05
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,14.61
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,8.85
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,10.54
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,12.37
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
930319,WATERFALL CLOSE MERIN,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,10.32
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,15.35
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
