Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,10.69
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,12.46
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,9.94
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,13.07
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,6.89
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,13.55
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,14.67
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,9.07
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
930319,WATERFALL CLOSE MERIN,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,9.47
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,15.9
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,9.58
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,16.39
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,10.62
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,13.96
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,13.04
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
930319,WATERFALL CLOSE MERIN,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,10.86
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,12.79
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,15.07
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,11.91
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,12.02
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,15.42
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,14.22
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,18.11
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,11.02
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,17.63
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
930319,WATERFALL CLOSE MERIN,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,10.78
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,14.74
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,11.88
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,10.87
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,22.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,11.47
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,12.59
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,16.36
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,12.32
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
930319,WATERFALL CLOSE MERIN,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
