Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,14.12
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,14.83
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,10.79
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,14.72
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
930319,WATERFALL CLOSE MERIN,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,12.28
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,15.41
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,9.48
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
930319,WATERFALL CLOSE MERIN,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,19.15
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,14.79
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,10.11
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,17.98
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,14.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,14.12
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,14.68
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,13.98
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,14.79
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,16.28
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,15.49
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,13.89
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
930319,WATERFALL CLOSE MERIN,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,13.42
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,13.43
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,14.8
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
930319,WATERFALL CLOSE MERIN,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,12.97
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,17.08
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,15.52
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
930319,WATERFALL CLOSE MERIN,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,18.22
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,25.17
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,9.37
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,17.96
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,26.33
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,67.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
930319,WATERFALL CLOSE MERIN,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.4
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,14.85
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,21.61
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,11.51
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,13.55
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,18.42
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,13.32
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
930319,WATERFALL CLOSE MERIN,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.2
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,15.73
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,24.58
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,12.84
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
930319,WATERFALL CLOSE MERIN,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,19.02
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,10.25
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
