Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,16.37
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,16.09
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,13.14
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,16.33
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,12.73
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,11.76
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.0
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,23.08
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,12.49
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,8.03
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,60.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,13.28
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,14.54
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,11.22
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,10.78
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,20.13
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
930319,WATERFALL CLOSE MERIN,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.5
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,11.16
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,19.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,15.48
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
930319,WATERFALL CLOSE MERIN,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,9.98
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,17.09
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,9.41
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,19.75
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,26.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,8.18
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,11.23
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,6.91
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,16.46
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
930319,WATERFALL CLOSE MERIN,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,26.3
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,6.98
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,14.05
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,12.74
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,15.13
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,12.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,25.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,16.69
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,8.17
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
