Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,26.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,8.65
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.06
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,12.33
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,10.63
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,12.73
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.2
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,11.64
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,12.77
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,25.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,13.54
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,14.76
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,25.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,11.62
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,13.22
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,9.73
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,25.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,7.98
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,12.08
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,25.6
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,11.86
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
930319,WATERFALL CLOSE MERIN,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,25.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,12.65
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,24.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,7.66
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,11.09
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,25.9
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
930319,WATERFALL CLOSE MERIN,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,23.7
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,9.56
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,14.73
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,11.71
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,23.4
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
