Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,9.65
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,12.11
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.3
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,8.61
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,16.08
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,26.84
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,87.3
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,9.24
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,23.23
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,70.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
930319,WATERFALL CLOSE MERIN,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,10.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,14.54
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,12.49
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,13.71
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,9.92
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
930319,WATERFALL CLOSE MERIN,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,11.4
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,12.75
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,10.33
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,11.13
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,16.12
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,10.43
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,15.16
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,12.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,11.52
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,15.12
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,11.98
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,14.86
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,12.06
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,12.59
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,16.45
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,53.1
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
930319,WATERFALL CLOSE MERIN,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,11.42
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,13.51
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
930319,WATERFALL CLOSE MERIN,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,11.52
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,15.05
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
