Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,16.27
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,13.88
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,10.63
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,13.22
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,10.33
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,18.13
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,10.61
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,57.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.57
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,27.79
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,13.31
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,85.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,15.89
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,10.19
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,13.35
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,9.08
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,10.42
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,11.29
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,9.07
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,11.26
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,13.39
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
930319,WATERFALL CLOSE MERIN,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,13.42
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,16.11
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,13.91
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,13.47
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,9.28
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,12.81
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,12.47
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,10.67
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,11.06
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,10.46
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
