Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,10.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,12.45
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
930319,WATERFALL CLOSE MERIN,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,14.06
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,11.65
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,13.43
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,11.63
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,9.72
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,8.25
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,14.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,11.13
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,7.65
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,9.32
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,7.93
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,9.44
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,10.37
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,10.22
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,9.38
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,11.86
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,9.77
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.72
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.21
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,8.89
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,6.76
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,11.02
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,9.58
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
