Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,5.61
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,7.86
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,7.33
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,8.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,7.39
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,10.72
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,7.79
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,7.61
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,8.51
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,8.09
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,11.16
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,8.48
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,10.05
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,9.11
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
