Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,11.34
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,11.76
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,10.98
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,10.56
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,8.88
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,6.9
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,8.66
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,8.22
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,6.27
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,8.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,8.58
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,7.32
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,8.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,8.66
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,9.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,9.02
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,9.09
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,7.48
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,11.16
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,10.94
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,6.82
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
