Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.75
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,9.22
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,12.94
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,14.59
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
930319,WATERFALL CLOSE MERIN,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,12.85
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
930319,WATERFALL CLOSE MERIN,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,12.68
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
930319,WATERFALL CLOSE MERIN,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,7.33
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,12.91
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,14.27
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,8.24
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,14.83
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
930319,WATERFALL CLOSE MERIN,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,15.05
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
930319,WATERFALL CLOSE MERIN,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,16.21
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,15.24
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,6.75
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
930319,WATERFALL CLOSE MERIN,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,6.71
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,15.62
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,15.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,7.97
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,13.52
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
