Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,16.83
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,16.1
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,8.72
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
930319,WATERFALL CLOSE MERIN,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,7.77
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,16.83
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,17.78
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,8.34
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,18.38
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,14.69
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
930319,WATERFALL CLOSE MERIN,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,11.72
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,13.21
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,11.08
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,13.65
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,10.47
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,13.64
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,12.79
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,8.8
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
930319,WATERFALL CLOSE MERIN,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,12.49
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,9.89
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,11.61
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,14.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,11.09
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
930319,WATERFALL CLOSE MERIN,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,7.93
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,13.47
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,12.36
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,11.18
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,14.57
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,12.22
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,13.85
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,13.84
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,14.15
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,9.95
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,12.83
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.97
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
930319,WATERFALL CLOSE MERIN,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
