Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,9.54
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,19.77
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,16.19
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.69
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,14.24
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,20.8
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,17.44
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,14.74
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,16.46
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,10.65
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,16.44
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,18.16
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,11.22
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,11.89
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,16.82
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,10.61
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,12.07
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,19.5
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,13.4
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
930319,WATERFALL CLOSE MERIN,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,16.57
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,20.36
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,19.19
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,26.75
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,13.14
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,61.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,19.73
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,16.96
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,14.82
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,18.19
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,17.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,13.27
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,12.16
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,18.44
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,12.69
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,10.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,17.83
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,13.43
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,38.1
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
930319,WATERFALL CLOSE MERIN,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,17.08
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,12.18
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,10.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,15.29
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,12.63
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,30.9
