Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,11.26
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,19.17
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,11.03
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,20.3
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,12.83
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,30.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,13.16
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,19.29
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,33.5
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,9.71
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,23.86
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,4.74
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,80.0
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
930319,WATERFALL CLOSE MERIN,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,10.02
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,17.67
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
930319,WATERFALL CLOSE MERIN,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,14.32
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
930319,WATERFALL CLOSE MERIN,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,6.09
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.33
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,48.9
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,57.7
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.8
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,19.13
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
930319,WATERFALL CLOSE MERIN,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.9
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,8.75
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,20.16
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,60.8
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
930319,WATERFALL CLOSE MERIN,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,12.01
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,17.11
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
930319,WATERFALL CLOSE MERIN,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,31.0
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,11.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,14.55
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,6.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.9
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,11.53
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,12.67
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.5
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,14.88
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,7.14
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.1
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,8.86
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,15.58
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,29.5
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,8.19
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,12.29
