Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,27.4
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,10.88
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,28.7
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,13.19
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,7.64
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,26.7
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,11.51
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,10.06
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,28.5
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,8.05
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,10.33
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,26.3
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,8.45
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,11.34
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,25.8
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,10.64
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,10.02
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,26.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,8.95
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,9.92
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,25.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,9.29
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,10.29
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,25.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,10.77
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,8.17
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,25.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,11.63
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,8.43
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,25.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,9.12
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.4
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,9.27
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,11.61
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,7.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,11.69
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
