Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.1
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,8.55
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,11.36
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,24.9
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,7.93
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,11.11
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,23.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,10.72
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.33
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,8.23
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,12.79
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,3.87
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,7.89
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,11.39
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,6.85
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,12.49
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,8.48
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,61.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
930319,WATERFALL CLOSE MERIN,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.33
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,12.74
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,12.02
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,9.78
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,12.28
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,10.71
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
930319,WATERFALL CLOSE MERIN,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,12.22
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,12.85
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,8.42
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,10.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,9.32
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
