Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,8.43
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,11.31
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,10.53
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,13.22
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,11.88
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,12.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,14.08
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,9.74
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,4.48
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,14.03
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,7.36
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,6.98
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,12.21
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,9.74
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
930319,WATERFALL CLOSE MERIN,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,11.23
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,11.29
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,17.16
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,10.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,15.27
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,8.17
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,13.17
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,10.42
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,8.07
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,11.98
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
930319,WATERFALL CLOSE MERIN,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,11.15
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,14.08
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,14.43
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,10.76
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,14.25
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
930319,WATERFALL CLOSE MERIN,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,10.98
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,12.74
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,12.93
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,13.45
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,6.07
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
930319,WATERFALL CLOSE MERIN,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
