Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,10.37
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,15.45
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,10.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,18.91
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,5.46
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,8.62
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,17.16
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,5.13
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,10.48
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,14.5
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,9.15
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,9.67
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,7.65
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,11.26
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,11.36
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,5.09
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,10.66
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,10.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,10.14
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,12.31
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,6.72
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,9.44
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,6.53
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,4.27
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.32
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.27
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,9.52
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,6.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,19.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,6.68
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,7.96
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
