Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,6.41
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,9.21
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,13.49
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,9.2
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,12.82
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,11.39
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,5.51
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,12.57
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,12.2
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,12.8
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,9.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,12.74
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,12.5
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,6.11
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,12.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,10.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,12.15
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,10.42
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,12.13
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.52
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,5.76
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,13.23
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,11.87
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,12.74
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
