Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,11.94
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,12.47
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,5.17
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
930319,WATERFALL CLOSE MERIN,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,12.61
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,12.29
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
930319,WATERFALL CLOSE MERIN,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,14.05
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,11.98
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
930319,WATERFALL CLOSE MERIN,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,14.73
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,11.06
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,4.54
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,14.75
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,9.75
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,14.57
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,9.85
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,15.61
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,10.7
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,5.43
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
930319,WATERFALL CLOSE MERIN,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,15.11
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,11.78
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
930319,WATERFALL CLOSE MERIN,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,16.69
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,10.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,6.77
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,13.67
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,15.12
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,13.65
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,6.49
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,14.3
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,10.12
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,7.57
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,15.03
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,8.13
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,16.47
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,9.72
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
