Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,14.77
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,8.74
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,13.75
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,9.79
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,17.39
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,15.95
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,8.97
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,13.82
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,8.64
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,14.41
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,9.99
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,8.61
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,16.17
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,9.69
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,8.75
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,17.55
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,10.19
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,16.59
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,10.24
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,8.54
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,16.36
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,10.85
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,8.31
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
930319,WATERFALL CLOSE MERIN,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,17.98
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,12.89
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,10.12
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
930319,WATERFALL CLOSE MERIN,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,18.53
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,10.93
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,10.62
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,20.11
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,14.11
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,11.21
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,22.12
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,13.29
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,10.56
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
930319,WATERFALL CLOSE MERIN,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,21.3
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,15.89
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,10.48
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
