Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,21.56
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,15.15
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,10.1
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
930319,WATERFALL CLOSE MERIN,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,19.18
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,12.73
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,8.25
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,20.24
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,12.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,22.07
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,15.52
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,8.15
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,17.32
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,17.79
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,47.9
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
930319,WATERFALL CLOSE MERIN,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,20.04
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,16.9
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,8.69
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,17.67
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,18.06
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,10.4
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
930319,WATERFALL CLOSE MERIN,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,17.44
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,14.11
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,10.61
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,16.34
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,17.05
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,9.84
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,15.79
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,11.41
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
930319,WATERFALL CLOSE MERIN,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,17.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,14.66
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,8.37
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
930319,WATERFALL CLOSE MERIN,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,18.53
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,13.05
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
930319,WATERFALL CLOSE MERIN,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,18.45
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,13.32
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,9.04
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
930319,WATERFALL CLOSE MERIN,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,20.13
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,19.98
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
