Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,14.99
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,19.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,7.65
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
930319,WATERFALL CLOSE MERIN,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,17.08
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,16.72
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,46.1
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,20.1
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,23.31
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,9.49
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,58.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
930319,WATERFALL CLOSE MERIN,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,18.82
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,15.74
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,9.51
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,44.3
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
930319,WATERFALL CLOSE MERIN,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,20.75
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,22.74
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,14.63
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
930319,WATERFALL CLOSE MERIN,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,19.91
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,19.34
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,14.74
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,20.47
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,14.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.68
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,18.66
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,27.68
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,16.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
930319,WATERFALL CLOSE MERIN,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,18.91
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,24.25
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,14.25
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,22.5
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,18.69
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,17.48
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,35.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,22.89
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,21.48
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,16.55
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
930319,WATERFALL CLOSE MERIN,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,22.59
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,26.34
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,16.38
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,20.32
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,29.87
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,17.64
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,49.3
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
930319,WATERFALL CLOSE MERIN,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,19.3
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,20.15
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,12.95
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,17.61
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,18.83
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,10.68
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
930319,WATERFALL CLOSE MERIN,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
