Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,17.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,19.92
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,9.13
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
930319,WATERFALL CLOSE MERIN,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.83
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,21.79
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,10.02
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,92.7
930319,WATERFALL CLOSE MERIN,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,20.91
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,26.36
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,7.81
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,76.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,22.42
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,20.5
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,8.35
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,61.5
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
930319,WATERFALL CLOSE MERIN,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,21.23
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,18.54
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,10.3
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,51.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
930319,WATERFALL CLOSE MERIN,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,19.52
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,18.99
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,8.41
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,51.3
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,22.27
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,18.63
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,6.83
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,15.54
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,16.77
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,9.55
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
930319,WATERFALL CLOSE MERIN,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,15.11
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,14.77
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,49.9
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
930319,WATERFALL CLOSE MERIN,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,22.5
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,13.76
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,18.38
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,57.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,14.63
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,14.37
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
930319,WATERFALL CLOSE MERIN,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,16.32
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,15.66
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
930319,WATERFALL CLOSE MERIN,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,14.81
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,15.25
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,7.9
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
930319,WATERFALL CLOSE MERIN,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,14.58
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,19.99
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,55.5
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
930319,WATERFALL CLOSE MERIN,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,54.1
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,16.12
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,24.25
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,7.43
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,64.5
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
930319,WATERFALL CLOSE MERIN,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
