Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,17.62
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,20.68
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,7.38
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,56.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,16.91
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,12.81
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,17.32
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,14.37
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,45.8
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
930319,WATERFALL CLOSE MERIN,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,10.12
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,16.85
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,10.07
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
930319,WATERFALL CLOSE MERIN,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,11.35
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,14.76
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
930319,WATERFALL CLOSE MERIN,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,13.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,17.06
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,9.86
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,13.62
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,15.46
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,8.12
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,11.79
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,21.04
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,9.36
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,10.69
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,14.82
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,7.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,9.79
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,14.99
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,7.15
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
930319,WATERFALL CLOSE MERIN,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,9.26
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,14.66
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
930319,WATERFALL CLOSE MERIN,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,10.98
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,16.61
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,7.57
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
930319,WATERFALL CLOSE MERIN,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,12.41
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,14.69
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,9.48
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
930319,WATERFALL CLOSE MERIN,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,12.36
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,15.47
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,8.82
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
