Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,11.46
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,9.13
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,42.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
930319,WATERFALL CLOSE MERIN,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,8.77
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,21.09
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,9.16
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,54.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,8.86
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,18.6
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,6.01
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
930319,WATERFALL CLOSE MERIN,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,8.78
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,18.23
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,9.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,50.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,5.98
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,16.13
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
930319,WATERFALL CLOSE MERIN,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,13.63
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,16.21
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,6.48
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,44.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
930319,WATERFALL CLOSE MERIN,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,7.85
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,15.02
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,15.96
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,6.03
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,43.5
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,7.54
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,18.03
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,5.01
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,51.6
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
930319,WATERFALL CLOSE MERIN,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,8.33
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,12.46
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,5.36
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
930319,WATERFALL CLOSE MERIN,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,9.89
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,15.31
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,7.46
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,10.89
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,11.41
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,7.78
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,30.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,10.85
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,14.88
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,7.12
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,35.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
930319,WATERFALL CLOSE MERIN,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,13.34
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,16.02
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,42.8
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
930319,WATERFALL CLOSE MERIN,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,17.22
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,18.79
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,54.7
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,11.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,18.4
