Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,45.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
930319,WATERFALL CLOSE MERIN,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,8.93
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.19
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,5.04
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,46.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,14.38
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,15.17
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,6.05
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
930319,WATERFALL CLOSE MERIN,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,41.7
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,15.24
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,13.8
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,7.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,48.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,12.8
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,8.4
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,7.61
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,11.59
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,9.89
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,8.79
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,12.07
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,5.38
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
930319,WATERFALL CLOSE MERIN,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,7.59
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,11.37
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,4.92
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,13.19
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,6.56
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
930319,WATERFALL CLOSE MERIN,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,13.16
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,5.34
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,33.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
930319,WATERFALL CLOSE MERIN,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,11.81
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,14.19
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,5.85
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,34.6
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
930319,WATERFALL CLOSE MERIN,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,17.37
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,17.96
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,7.17
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,45.2
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
930319,WATERFALL CLOSE MERIN,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,6.79
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,15.55
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,8.09
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,13.06
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,6.92
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,30.0
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
930319,WATERFALL CLOSE MERIN,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
