Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,8.55
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,10.17
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,7.44
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,27.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,7.84
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,7.37
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,5.67
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,8.27
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,5.74
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,10.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,7.31
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,6.06
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,33.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,7.07
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,7.74
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,6.22
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,23.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.28
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,8.08
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,7.29
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,25.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
930319,WATERFALL CLOSE MERIN,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.31
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,13.15
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,7.39
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,7.56
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,31.6
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
930319,WATERFALL CLOSE MERIN,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,11.74
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,7.45
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,6.5
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
930319,WATERFALL CLOSE MERIN,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,12.24
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,6.69
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,12.48
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,6.94
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,5.71
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
930319,WATERFALL CLOSE MERIN,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,12.25
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,8.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,5.72
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,30.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,12.07
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,9.57
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,6.67
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,26.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.36
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,12.75
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,8.38
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,6.55
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,30.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,12.67
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,8.84
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.05
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,8.49
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,6.65
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
