Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,12.41
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,9.22
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,8.02
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,25.5
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,11.98
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,8.75
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,6.19
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,27.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,13.11
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,7.6
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,6.23
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,12.34
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,7.99
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,6.17
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,28.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
930319,WATERFALL CLOSE MERIN,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,12.14
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,9.41
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,4.2
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,12.5
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,8.96
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,4.3
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,20.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.01
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,7.49
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,4.49
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,40.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,14.15
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,4.95
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,36.7
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,14.13
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,3.98
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,39.1
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,14.27
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,10.37
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,4.13
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,38.7
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,20.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,14.71
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,11.51
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,4.16
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,40.8
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
930319,WATERFALL CLOSE MERIN,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,20.7
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,14.79
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,10.58
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,38.3
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,12.67
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,9.24
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,4.65
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,32.9
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,12.62
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.62
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,4.37
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,33.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,21.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,13.75
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,5.19
