Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,35.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
930319,WATERFALL CLOSE MERIN,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,12.37
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,8.82
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,4.91
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,31.9
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
930319,WATERFALL CLOSE MERIN,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,12.36
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,8.11
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,4.83
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,31.5
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
930319,WATERFALL CLOSE MERIN,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.97
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,8.39
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,4.97
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,32.1
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,13.7
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,12.05
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,4.93
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,34.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,22.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.7
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,9.54
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,5.16
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,31.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,12.77
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,9.44
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,4.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,32.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
930319,WATERFALL CLOSE MERIN,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,12.85
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,9.34
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,5.03
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,33.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,14.17
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,7.72
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,5.07
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,37.8
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
930319,WATERFALL CLOSE MERIN,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
